Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,74.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,31.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,82.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,102.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,95.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,84.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,199.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,80.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,82.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,100.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,93.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,41.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,75.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,91.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,92.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,91.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,211.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,79.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,102.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,92.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,82.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,198.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,75.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,81.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,98.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,79.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,189.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,98.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,89.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.5
