Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,77.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,54.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,78.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,80.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,98.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,91.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,84.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,102.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,91.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,86.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,203.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,68.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,85.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,111.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,97.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,78.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,206.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,96.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,109.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,111.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,101.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,93.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,120.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,235.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,107.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,106.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,111.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,167.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,96.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,233.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,42.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,118.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,183.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,69.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,116.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,122.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,114.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,96.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,235.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
