Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,113.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,192.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,68.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,107.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,118.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,117.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,91.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,262.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,167.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,118.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,192.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,120.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,125.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,83.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,237.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,45.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,119.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,190.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,126.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,116.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,73.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,223.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,123.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,191.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,124.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,128.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,124.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,529.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,547.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,83.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,236.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,122.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,137.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,201.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,93.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,247.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,184.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,114.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,133.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,122.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,480.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,70.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,57.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,98.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,78.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
