Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,117.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,125.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,136.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,573.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,94.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,242.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,187.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,117.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,133.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,117.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,83.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,234.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,94.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,196.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,118.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,136.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,124.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,572.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,100.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,257.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,94.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,117.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,138.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,129.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,110.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,281.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,104.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,185.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,69.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,122.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,141.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,127.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,542.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,68.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,114.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,292.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,149.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,46.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,55.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,111.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,197.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,78.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,136.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,160.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,144.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,580.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,681.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,616.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,99.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,254.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,113.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,191.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
