Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,138.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,127.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,535.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,585.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,35.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,77.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,147.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,229.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,110.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,195.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,129.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,129.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,130.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,548.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,64.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,128.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,88.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,239.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,87.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,123.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,146.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,618.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,82.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,149.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,227.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,114.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,206.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,113.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,121.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,514.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,59.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,99.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,249.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,95.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,133.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,127.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,193.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,564.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,99.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,247.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,54.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,45.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,130.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,229.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,134.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,129.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,537.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,73.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,231.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,46.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,111.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,197.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,134.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,132.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,139.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,568.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,558.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
