Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,82.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,155.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,232.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,81.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,161.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,189.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,118.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,130.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,136.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,501.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,576.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,89.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,232.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,99.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,208.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,138.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,126.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,134.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,210.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,96.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,245.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,190.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,130.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,129.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,209.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,548.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,99.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,241.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,74.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,130.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,149.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,118.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,548.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,629.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,97.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,262.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,89.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,145.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,133.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,614.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,94.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,256.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,134.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,47.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,119.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,138.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,142.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,138.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,583.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,62.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,99.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,263.1
