Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,60.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,45.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,108.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,144.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,140.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,571.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,606.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,69.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,115.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,290.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,44.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,96.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,135.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,148.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,136.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,569.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,625.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,96.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,262.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,81.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,122.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,194.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,142.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,131.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,602.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,554.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,70.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,130.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,295.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,108.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,131.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,122.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,60.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,93.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,256.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,97.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,115.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,127.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,115.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,90.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,266.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,107.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,119.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,130.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,554.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,86.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,248.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
