Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,166.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,126.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,120.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,541.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,108.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,267.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,102.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,129.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,102.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,38.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,60.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,105.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,113.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,74.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,157.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,113.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,122.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,98.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,118.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,455.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,115.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,58.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,191.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
