Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,105.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,107.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,105.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,453.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,90.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,106.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,76.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,92.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,104.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,51.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,77.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,116.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,78.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,213.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,78.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,94.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,108.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,118.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,86.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,224.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,66.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,117.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
