Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,34.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,111.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,122.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,84.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,110.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,113.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,469.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,199.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,117.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,119.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,95.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,226.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,117.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,109.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,206.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,112.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,69.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,92.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
