Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,107.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,89.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,218.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,111.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,101.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,76.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,104.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,214.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,84.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,116.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,76.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,201.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,97.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,71.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,191.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,89.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,92.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,96.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,102.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
