Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,101.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,103.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,110.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,99.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,69.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,108.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,92.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,94.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,92.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,98.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,101.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,97.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,90.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,99.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
