Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,94.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,81.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,92.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,102.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,77.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,105.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,60.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,125.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,105.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,75.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,121.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,94.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,102.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,114.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
