Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,N Current (RMS),A,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,79.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,86.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,83.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,82.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,72.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,81.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,82.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,61.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,85.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,80.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,85.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,83.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,67.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,75.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,85.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,79.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,65.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,84.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,78.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,88.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,90.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,184.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,41.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,119.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,174.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,108.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,91.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,98.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
