Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,80.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,73.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,97.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,100.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,99.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,90.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,100.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,100.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,216.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,106.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,93.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,100.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,107.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,86.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,106.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,97.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,100.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,N Current (RMS),A,39.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,213.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,110.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,94.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,108.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,119.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,N Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,79.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,222.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,99.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,188.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,102.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,121.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,120.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,N Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,73.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
