Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,116.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,118.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,188.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,N Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,81.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,219.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,100.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,115.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,118.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,506.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,212.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,162.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,95.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,102.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,110.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,124.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,N Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,64.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,188.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,104.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,98.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,104.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,125.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,62.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,100.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,107.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,108.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,126.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,124.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,210.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,128.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,110.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,137.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,214.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,578.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,N Current (RMS),A,35.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,70.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,50.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,121.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,214.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,189.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
