Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,140.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,128.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,136.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,574.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,N Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,208.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,138.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,235.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,133.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,121.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,146.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,208.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,83.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,237.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,112.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,149.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,221.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,64.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,123.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,122.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,153.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,223.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,522.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,100.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,268.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,60.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,98.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,129.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,137.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,145.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,546.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,580.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,78.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,222.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,87.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,156.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,129.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,140.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,132.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,186.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,561.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,211.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,93.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,132.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,130.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,136.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,565.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,235.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,113.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,205.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
