Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,131.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,134.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,130.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,564.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,54.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,91.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,232.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,117.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,175.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,134.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,134.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,206.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,578.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,576.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,86.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,251.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,64.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,128.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,197.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,138.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,136.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,133.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,574.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,77.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,245.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,128.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,134.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,191.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,549.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,556.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,84.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,228.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,52.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,149.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,223.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,233.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,134.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,128.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,126.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,577.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,547.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,N Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,88.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,230.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,141.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,192.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,255.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,125.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,134.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,140.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,96.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,238.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,114.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,167.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,221.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,138.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,128.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.7
