Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,588.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,N Current (RMS),A,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,102.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,236.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,107.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,179.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,108.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,136.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,124.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,581.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,N Current (RMS),A,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,105.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,244.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,82.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,189.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,135.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,575.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,79.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,235.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,93.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,114.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,126.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,127.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,489.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,536.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,81.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,240.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,109.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,109.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,122.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,552.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,255.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,101.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,115.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,124.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,126.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,530.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,67.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,120.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,287.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,118.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,222.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,127.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,565.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,N Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
