Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,108.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,264.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,97.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,199.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,30.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,131.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,122.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,525.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,203.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,222.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,98.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,197.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,30.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,126.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,45.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,99.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,260.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,82.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,95.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,135.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,133.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,576.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,568.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,72.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,232.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,102.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,124.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,118.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,119.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,530.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,99.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,253.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,183.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,106.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,254.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,97.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,120.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,96.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,244.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
