Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,92.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,118.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,98.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,229.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,101.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,114.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,489.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,73.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,65.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,72.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,122.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,105.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,113.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,105.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,107.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,81.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,183.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,85.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,121.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,89.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,206.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
