Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,106.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,86.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,67.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,N Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,74.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,73.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,102.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,N Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,151.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,101.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,65.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,85.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,96.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,80.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,99.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,68.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
