Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,89.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,94.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,185.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,97.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,81.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,74.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,95.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,51.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,94.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,216.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,85.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,99.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,97.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,N Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,93.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,221.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,96.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,74.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,98.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,102.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,105.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,229.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,93.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,105.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,107.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,116.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,N Current (RMS),A,21.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,96.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,147.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,100.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,115.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
