Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,103.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,233.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,106.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,106.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,124.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,526.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,107.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,231.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,103.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,105.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,82.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,119.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,119.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,79.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,104.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,98.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,111.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,N Current (RMS),A,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,92.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,113.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,98.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,103.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,106.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,92.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,N Current (RMS),A,22.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,112.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
