Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,246.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,82.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,99.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,230.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,105.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,87.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,206.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,84.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,104.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,74.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,101.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,78.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,196.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,90.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,67.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,176.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
