Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,82.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,N Current (RMS),A,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,61.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,80.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,N Current (RMS),A,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,54.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,84.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,89.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,159.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,91.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,103.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,95.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,N Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,79.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,108.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,100.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,97.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,71.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,78.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
