Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,88.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,105.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,91.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,80.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,85.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,96.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,N Current (RMS),A,20.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,87.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,98.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,110.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,188.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,94.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,120.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,215.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,77.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,93.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,111.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,215.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,75.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,45.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,108.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,104.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,114.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
