Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,86.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,N Current (RMS),A,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,136.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,62.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,105.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,202.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,N Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,90.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,186.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,119.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,83.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,101.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,191.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,N Current (RMS),A,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,86.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,133.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,217.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,83.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,74.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,129.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,216.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,131.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,71.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,77.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,97.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,N Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,121.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,90.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,N Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
