Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,63.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,119.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,149.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,99.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,91.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,67.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,110.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,82.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,98.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,69.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,93.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,93.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,71.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,99.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,94.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,68.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,101.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,92.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,N Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,175.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,94.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,52.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
