Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,78.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,83.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,93.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,100.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,84.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,93.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,96.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,87.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,70.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,87.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,75.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,75.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,68.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,97.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,88.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,N Current (RMS),A,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,72.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,85.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,89.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,N Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,86.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,77.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,82.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,91.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
