Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,74.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,87.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,75.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,94.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,158.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,90.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,94.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,27.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,87.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,78.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,76.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,92.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,74.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,96.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
