Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,71.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,N Current (RMS),A,20.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,89.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,57.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,73.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,77.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,27.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,80.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,71.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,81.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,71.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,78.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,N Current (RMS),A,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,37.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,55.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
