Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,28.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,56.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,65.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,75.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,N Current (RMS),A,18.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,40.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,64.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,72.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,73.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,28.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,71.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,71.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,55.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,63.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,74.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,82.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,77.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,81.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
