Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,80.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,76.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,N Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,46.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,64.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,76.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,80.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,68.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,29.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,79.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,80.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,66.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,80.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,52.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,59.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,29.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,85.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,48.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,29.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,74.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,84.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,84.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,N Current (RMS),A,24.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
