Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,73.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,85.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,83.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,50.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,65.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,80.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,68.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,29.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,83.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,55.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,71.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,30.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,74.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,85.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,54.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,30.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,86.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,87.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.65
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,55.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,78.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,30.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,74.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,87.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,92.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,N Current (RMS),A,21.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,66.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
