Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,30.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,74.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,91.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,92.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,71.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,30.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,85.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,94.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,97.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,N Current (RMS),A,19.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,66.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,67.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,99.28
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,89.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.48
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,68.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,72.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,30.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,76.21
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,95.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,93.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,70.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,30.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,102.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,91.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,62.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,31.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,87.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,103.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,85.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,N Current (RMS),A,19.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.75
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,31.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,85.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,106.12
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,86.47
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,N Current (RMS),A,18.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.89
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.97
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,54.7
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,31.3
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,77.94
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,104.33
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,90.98
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.2
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
873346,"BRUNSWICK STREET,NORMANTON",2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
